Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
