Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
