Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
