Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
