Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
