Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
