Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
