Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
