Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
