Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
