Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
