Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
