Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
