Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
