Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
