Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
