Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
