Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
