Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
