Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
