Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
