Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
