Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
