Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
