Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
