Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
