Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
