Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,17.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
