Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
