Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
