Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
