Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
