Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,28.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
