Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,112.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,27.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,27.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
