Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
