Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
