Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
