Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
