Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
