Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
