Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,19.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
