Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
