Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
