Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
