Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
