Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
