Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
