Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
