Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
