Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
