Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
