Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
