Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
