Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
