Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
