Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
