Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
