Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
