Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,17.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
