Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
