Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
