Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
