Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,21.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,25.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
