Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
